Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
,,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
,,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
,,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,2.1
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
,,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
,,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,1.9
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
,,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,2.2
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
,,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
,,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
,,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
,,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
,,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
,,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,1.8
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
,,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
,,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
,,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
,,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
,,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
,,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
,,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
,,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,1.7
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,1.5
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
,,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,1.7
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
,,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
,,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,1.6
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
,,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
,,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
,,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
,,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
,,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
,,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
,,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
