Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
,,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
,,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
