Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
