Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,1.9
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
