Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,23.7
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,23.6
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,23.7
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,23.8
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,23.8
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,23.8
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,23.8
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,23.9
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,23.9
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,23.9
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,24.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,24.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,24.0
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,24.0
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
