Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
522237,Worcester Place Swansea,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
