Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
