Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.7
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.7
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
