Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,24.3
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,24.4
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,24.4
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,24.4
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,24.4
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
