Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
