Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,25.2
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
