Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,24.5
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
