Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,24.6
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,24.7
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,24.8
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
