Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,25.2
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,25.2
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
