Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,3.3
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,27.2
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
