Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,27.5
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,27.5
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
