Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,27.5
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,27.4
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,27.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,27.2
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,27.1
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,27.0
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,27.0
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,27.0
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,26.9
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,26.9
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,26.9
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,26.8
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,26.8
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
