Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,26.8
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,26.7
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,26.6
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,26.6
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,26.5
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,26.5
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,26.4
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,26.4
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,26.3
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,26.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,26.1
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.9
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,26.0
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,25.9
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
