Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,25.7
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,25.2
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
