Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,24.9
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,1.8
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,25.0
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,25.1
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,25.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,25.3
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
