Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522237,Worcester Place Swansea,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.4
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,25.4
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,25.5
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.0
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,25.6
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,25.7
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.2
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,25.8
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.3
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.2
522237,Worcester Place Swansea,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.3
